Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.38
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,38.91
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,20.73
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,95.2
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
551512,Nunnery Pontllanfraith,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.79
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,13.55
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,41.1
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,21.71
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,97.9
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,169.7
551512,Nunnery Pontllanfraith,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.95
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.3
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,12.99
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,44.42
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,21.74
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,110.3
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,183.4
551512,Nunnery Pontllanfraith,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.95
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,44.97
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,24.2
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,186.0
551512,Nunnery Pontllanfraith,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.21
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,13.04
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,43.05
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,25.35
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,104.4
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
551512,Nunnery Pontllanfraith,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.22
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,14.5
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,45.62
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,27.32
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,107.0
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,189.0
551512,Nunnery Pontllanfraith,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.34
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,18.55
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,46.48
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,25.18
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,105.3
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
551512,Nunnery Pontllanfraith,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.34
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.1
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,19.05
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,50.42
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,24.9
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,118.9
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,208.5
551512,Nunnery Pontllanfraith,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.44
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,109.7
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,20.63
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,53.74
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,25.18
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,127.1
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,222.2
551512,Nunnery Pontllanfraith,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
