Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.81
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.0
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,18.0
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,53.17
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,26.31
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,130.1
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,220.0
551512,Nunnery Pontllanfraith,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.87
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,111.4
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,16.6
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,53.16
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,29.13
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,131.5
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,220.6
551512,Nunnery Pontllanfraith,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.81
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,124.0
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,22.84
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,61.42
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,30.81
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,149.1
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,255.2
551512,Nunnery Pontllanfraith,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.43
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,86.4
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,131.0
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,20.02
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,54.4
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,28.25
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,131.8
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,226.6
551512,Nunnery Pontllanfraith,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.47
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,122.7
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,20.29
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,48.16
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,33.55
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,106.2
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,200.4
551512,Nunnery Pontllanfraith,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.18
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.83
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,31.21
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,129.7
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,22.51
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,47.31
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,35.35
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,196.3
551512,Nunnery Pontllanfraith,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,148.1
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.8
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,128.8
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,20.45
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,47.43
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,30.82
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,105.7
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,197.2
551512,Nunnery Pontllanfraith,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.3
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.32
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,121.8
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,21.33
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,48.78
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,33.12
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,201.6
551512,Nunnery Pontllanfraith,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.21
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,19.74
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,46.84
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,33.02
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,99.1
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,194.6
551512,Nunnery Pontllanfraith,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
