Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.23
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,19.15
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,41.13
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,34.36
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.8
551512,Nunnery Pontllanfraith,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,143.3
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,15.56
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,37.17
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,27.48
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
551512,Nunnery Pontllanfraith,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.76
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.97
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,15.46
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,38.38
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,35.1
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,91.6
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
551512,Nunnery Pontllanfraith,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.17
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,101.9
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.02
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.0
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,14.8
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,47.17
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,42.39
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,129.5
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
551512,Nunnery Pontllanfraith,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.8
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.61
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,95.3
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.01
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,116.6
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,16.95
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,45.08
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,36.53
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,104.5
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
551512,Nunnery Pontllanfraith,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.73
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,111.3
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,15.47
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,49.27
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,33.4
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,117.3
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,204.8
551512,Nunnery Pontllanfraith,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.88
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.9
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,19.67
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,50.24
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,25.44
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,121.0
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,209.6
551512,Nunnery Pontllanfraith,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,33.51
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,100.8
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,141.0
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,17.44
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,54.06
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,25.37
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,143.5
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,226.0
551512,Nunnery Pontllanfraith,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,32.05
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,135.0
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,18.67
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,54.08
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,32.92
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,131.2
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,225.7
551512,Nunnery Pontllanfraith,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
