Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.22
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,72.9
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.4
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,24.68
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,45.85
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,26.24
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,98.4
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,191.2
551512,Nunnery Pontllanfraith,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.63
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.62
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.1
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,23.18
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,45.4
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,189.4
551512,Nunnery Pontllanfraith,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.44
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.9
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,21.4
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,57.7
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,21.24
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,148.8
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,237.8
551512,Nunnery Pontllanfraith,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.2
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,19.31
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,56.15
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,24.81
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,138.2
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,231.1
551512,Nunnery Pontllanfraith,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.26
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.64
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.9
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.78
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,20.25
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,56.04
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,37.0
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,122.4
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,231.7
551512,Nunnery Pontllanfraith,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,153.7
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.85
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.82
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,24.99
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,61.71
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,34.73
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,134.0
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,254.9
551512,Nunnery Pontllanfraith,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.06
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.89
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,25.63
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,53.8
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,25.06
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,123.6
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,225.0
551512,Nunnery Pontllanfraith,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.57
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,21.65
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,40.49
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,25.33
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,168.6
551512,Nunnery Pontllanfraith,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.36
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.4
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,26.09
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,44.62
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.76
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,93.8
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.2
551512,Nunnery Pontllanfraith,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
