Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.04
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,20.39
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,37.58
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,24.93
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
551512,Nunnery Pontllanfraith,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.1
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.1
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,18.98
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,36.6
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,23.75
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
551512,Nunnery Pontllanfraith,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.55
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,17.39
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,34.54
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,20.12
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
551512,Nunnery Pontllanfraith,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,15.24
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,32.01
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,28.7
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
551512,Nunnery Pontllanfraith,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,16.83
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,33.07
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,28.88
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
551512,Nunnery Pontllanfraith,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.59
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,16.58
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,34.68
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,37.62
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
551512,Nunnery Pontllanfraith,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.89
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.55
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,19.55
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,34.58
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,37.57
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,144.4
551512,Nunnery Pontllanfraith,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,157.6
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.81
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,20.53
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,31.99
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,32.84
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
551512,Nunnery Pontllanfraith,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,21.58
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,36.69
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,34.11
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
551512,Nunnery Pontllanfraith,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
