Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,24.61
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,46.23
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,25.32
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,87.1
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,192.3
551512,Nunnery Pontllanfraith,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,19.08
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,42.71
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,16.92
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,103.9
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
551512,Nunnery Pontllanfraith,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,18.23
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,34.04
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,28.93
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,141.9
551512,Nunnery Pontllanfraith,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,15.88
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,35.52
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,26.16
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
551512,Nunnery Pontllanfraith,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,15.23
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,32.7
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,22.85
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
551512,Nunnery Pontllanfraith,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,33.97
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,20.88
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
551512,Nunnery Pontllanfraith,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,14.11
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,28.03
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,24.82
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
551512,Nunnery Pontllanfraith,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,15.01
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,29.57
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,22.08
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
551512,Nunnery Pontllanfraith,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.11
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,17.6
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,32.91
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,22.16
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,135.9
551512,Nunnery Pontllanfraith,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.41
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
