Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,15.25
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,38.92
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,23.14
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,92.7
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
551512,Nunnery Pontllanfraith,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.12
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.15
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,14.68
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,43.97
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,15.14
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,122.2
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,183.6
551512,Nunnery Pontllanfraith,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,17.18
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,37.86
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,21.92
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,157.4
551512,Nunnery Pontllanfraith,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,16.07
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,35.36
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,29.68
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
551512,Nunnery Pontllanfraith,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,13.65
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,34.87
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,20.71
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
551512,Nunnery Pontllanfraith,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.46
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,33.5
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,21.13
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
551512,Nunnery Pontllanfraith,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,16.7
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,40.18
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,20.25
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,167.6
551512,Nunnery Pontllanfraith,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,42.41
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,24.34
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,107.5
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,176.5
551512,Nunnery Pontllanfraith,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,14.62
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,32.13
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,25.59
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
551512,Nunnery Pontllanfraith,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,17.28
