Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,35.24
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,27.47
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
551512,Nunnery Pontllanfraith,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,18.69
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,31.08
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,27.3
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
551512,Nunnery Pontllanfraith,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,16.87
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,31.76
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,25.9
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
551512,Nunnery Pontllanfraith,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,14.47
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,36.75
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,30.86
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,91.5
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
551512,Nunnery Pontllanfraith,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.18
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.25
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,N Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.82
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,49.37
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,32.05
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,128.7
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,207.0
551512,Nunnery Pontllanfraith,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,135.8
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,12.76
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,21.95
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,15.19
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
551512,Nunnery Pontllanfraith,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,21.47
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,17.08
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,23.68
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,17.86
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
551512,Nunnery Pontllanfraith,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,12.93
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,23.77
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,19.08
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
551512,Nunnery Pontllanfraith,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.79
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,32.37
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,20.08
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
551512,Nunnery Pontllanfraith,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
