Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,14.8
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,26.81
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,20.3
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
551512,Nunnery Pontllanfraith,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,14.37
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,25.82
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,18.92
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
551512,Nunnery Pontllanfraith,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,14.23
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,24.42
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,23.6
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
551512,Nunnery Pontllanfraith,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,14.69
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,26.7
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,20.8
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
551512,Nunnery Pontllanfraith,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,13.7
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,30.35
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,23.16
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
551512,Nunnery Pontllanfraith,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,14.9
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,29.89
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,20.49
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
551512,Nunnery Pontllanfraith,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,13.68
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,32.87
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,29.61
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
551512,Nunnery Pontllanfraith,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.36
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,15.84
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,32.01
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,28.55
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
551512,Nunnery Pontllanfraith,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,16.25
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,34.01
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,20.61
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
551512,Nunnery Pontllanfraith,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
