Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.59
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,17.53
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,32.18
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,20.33
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
551512,Nunnery Pontllanfraith,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.41
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,36.73
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,21.46
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
551512,Nunnery Pontllanfraith,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,16.59
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,33.82
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,22.21
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
551512,Nunnery Pontllanfraith,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.2
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,19.02
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,39.0
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,23.37
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,162.1
551512,Nunnery Pontllanfraith,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.89
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,20.14
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,37.41
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,31.1
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
551512,Nunnery Pontllanfraith,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.8
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,19.84
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,37.18
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,36.89
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
551512,Nunnery Pontllanfraith,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.65
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,22.34
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,40.62
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,35.82
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,169.1
551512,Nunnery Pontllanfraith,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.74
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,22.2
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,42.76
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,36.26
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.4
551512,Nunnery Pontllanfraith,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.9
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.94
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,20.79
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,46.82
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,33.15
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,96.0
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,194.1
551512,Nunnery Pontllanfraith,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
