Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.46
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.2
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,19.49
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,54.68
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,30.57
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,131.3
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,227.6
551512,Nunnery Pontllanfraith,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.2
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.98
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.4
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,21.9
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,50.41
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,28.9
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,111.9
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,209.5
551512,Nunnery Pontllanfraith,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.13
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,21.25
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,52.54
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,29.14
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,123.2
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,221.3
551512,Nunnery Pontllanfraith,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.36
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.44
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,22.44
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,44.41
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,28.15
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,93.5
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,185.3
551512,Nunnery Pontllanfraith,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.1
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.7
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.77
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,23.13
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,45.91
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,26.9
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,97.2
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
551512,Nunnery Pontllanfraith,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.71
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,20.12
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,44.73
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,32.15
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,185.7
551512,Nunnery Pontllanfraith,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.97
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.4
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.3
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,22.42
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,42.36
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,36.69
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.5
551512,Nunnery Pontllanfraith,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.02
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.78
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,21.41
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,40.5
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,32.24
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,167.9
551512,Nunnery Pontllanfraith,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,25.89
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,38.58
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,32.04
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,161.2
551512,Nunnery Pontllanfraith,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
