Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.62
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,28.07
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,41.18
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,33.52
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.0
551512,Nunnery Pontllanfraith,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.11
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,23.2
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,41.26
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,35.21
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,82.3
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,172.7
551512,Nunnery Pontllanfraith,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.11
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.79
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,26.74
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,51.1
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,28.52
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,101.5
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,213.2
551512,Nunnery Pontllanfraith,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.55
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,34.68
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,40.44
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,28.64
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,168.5
551512,Nunnery Pontllanfraith,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.44
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.05
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,38.59
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,36.86
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,28.01
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.3
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
551512,Nunnery Pontllanfraith,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.48
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.2
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,36.44
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,42.72
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,29.08
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,177.7
551512,Nunnery Pontllanfraith,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.82
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,23.68
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,40.83
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,29.25
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.2
551512,Nunnery Pontllanfraith,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.63
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,111.1
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,30.55
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,46.68
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,25.85
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,194.3
551512,Nunnery Pontllanfraith,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.83
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,32.14
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,51.59
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,27.91
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,100.0
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,215.3
551512,Nunnery Pontllanfraith,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.09
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
