Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.65
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,32.52
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,45.77
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,27.69
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,190.6
551512,Nunnery Pontllanfraith,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.99
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.55
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,29.33
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,45.45
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,29.38
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,189.6
551512,Nunnery Pontllanfraith,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.61
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.63
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,27.96
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,38.19
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,29.35
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,64.8
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,160.6
551512,Nunnery Pontllanfraith,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,24.8
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,36.57
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,29.36
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,154.9
551512,Nunnery Pontllanfraith,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.4
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.95
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,100.2
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,22.64
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,44.96
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,34.28
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,189.5
551512,Nunnery Pontllanfraith,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.44
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.86
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,22.57
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,41.96
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,35.12
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,175.1
551512,Nunnery Pontllanfraith,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.2
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.55
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.23
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.18
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,24.58
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,42.62
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,32.09
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,176.8
551512,Nunnery Pontllanfraith,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.88
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.1
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,21.33
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,34.78
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,31.85
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
551512,Nunnery Pontllanfraith,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.05
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.37
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.58
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.3
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,110.1
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.4
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,45.98
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,35.27
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,189.6
551512,Nunnery Pontllanfraith,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
