Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.05
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,24.24
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,37.72
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,26.59
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
551512,Nunnery Pontllanfraith,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,22.25
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,35.29
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,27.65
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
551512,Nunnery Pontllanfraith,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,28.18
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,37.35
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,26.3
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
551512,Nunnery Pontllanfraith,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,18.24
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,32.1
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,30.26
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
551512,Nunnery Pontllanfraith,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,19.41
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,34.82
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
551512,Nunnery Pontllanfraith,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.23
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,19.11
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,34.0
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,24.14
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
551512,Nunnery Pontllanfraith,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,19.13
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,33.4
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,20.85
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
551512,Nunnery Pontllanfraith,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.17
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,36.95
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,33.24
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,92.0
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,153.3
551512,Nunnery Pontllanfraith,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.13
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.8
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,15.24
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,45.66
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,27.57
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,113.1
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,188.3
551512,Nunnery Pontllanfraith,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
