Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,17.77
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,37.52
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,20.24
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,156.4
551512,Nunnery Pontllanfraith,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,17.23
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,34.56
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,17.44
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
551512,Nunnery Pontllanfraith,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,23.22
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,37.21
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,22.14
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
551512,Nunnery Pontllanfraith,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,21.99
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,33.79
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,26.7
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
551512,Nunnery Pontllanfraith,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.43
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,16.07
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,39.29
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,21.48
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,162.8
551512,Nunnery Pontllanfraith,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,12.36
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,30.9
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,19.79
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.4
551512,Nunnery Pontllanfraith,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,13.14
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,28.61
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,28.34
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
551512,Nunnery Pontllanfraith,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,28.79
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,21.3
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
551512,Nunnery Pontllanfraith,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,27.52
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,18.82
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
551512,Nunnery Pontllanfraith,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
