Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,20.7
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,36.59
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,20.56
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
551512,Nunnery Pontllanfraith,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.42
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,17.78
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,47.73
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,20.28
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,119.8
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,198.8
551512,Nunnery Pontllanfraith,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,14.61
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,37.41
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,23.24
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
551512,Nunnery Pontllanfraith,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,15.5
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,30.6
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,27.95
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
551512,Nunnery Pontllanfraith,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.63
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,15.28
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,36.32
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,24.67
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,150.4
551512,Nunnery Pontllanfraith,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,12.7
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,35.43
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,27.22
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,79.1
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,146.4
551512,Nunnery Pontllanfraith,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,14.67
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,32.39
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,29.9
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
551512,Nunnery Pontllanfraith,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.84
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,15.69
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,33.12
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,30.23
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
551512,Nunnery Pontllanfraith,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,17.51
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,32.47
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,26.43
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,136.8
551512,Nunnery Pontllanfraith,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,19.46
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,33.56
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,29.14
