Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.9
551512,Nunnery Pontllanfraith,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.82
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.89
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,27.48
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,41.88
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,28.74
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,175.6
551512,Nunnery Pontllanfraith,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,21.17
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,41.24
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,23.74
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.9
551512,Nunnery Pontllanfraith,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.89
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,27.08
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,44.37
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,17.6
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,101.1
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,185.1
551512,Nunnery Pontllanfraith,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.98
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,23.72
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,41.55
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,15.05
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,95.8
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,174.3
551512,Nunnery Pontllanfraith,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,23.6
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,18.8
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,35.8
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,17.26
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
551512,Nunnery Pontllanfraith,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,19.73
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,37.38
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,21.63
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
551512,Nunnery Pontllanfraith,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.33
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,18.2
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,47.66
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,18.75
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,115.8
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,199.5
551512,Nunnery Pontllanfraith,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,22.02
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,36.86
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,19.51
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,155.1
551512,Nunnery Pontllanfraith,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,26.45
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,36.8
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,24.03
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
551512,Nunnery Pontllanfraith,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
