Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.99
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,23.2
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,25.26
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,39.35
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,31.23
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,68.9
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
551512,Nunnery Pontllanfraith,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.57
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.91
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,31.35
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,35.78
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,30.07
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
551512,Nunnery Pontllanfraith,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,31.72
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,38.82
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,19.83
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,133.2
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,162.0
551512,Nunnery Pontllanfraith,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,28.18
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,36.44
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,21.61
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,151.8
551512,Nunnery Pontllanfraith,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.11
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,21.99
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,41.61
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,21.1
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,174.6
551512,Nunnery Pontllanfraith,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.61
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,21.06
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,48.15
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,22.12
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,110.4
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,200.5
551512,Nunnery Pontllanfraith,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.9
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,17.19
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,38.77
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,26.5
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
551512,Nunnery Pontllanfraith,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.9
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,18.35
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,29.65
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,22.14
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
551512,Nunnery Pontllanfraith,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.9
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,18.05
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,28.31
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,21.71
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
551512,Nunnery Pontllanfraith,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
