Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.9
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,18.15
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,32.76
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,22.29
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
551512,Nunnery Pontllanfraith,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.9
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,18.92
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,31.16
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,21.89
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
551512,Nunnery Pontllanfraith,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,16.68
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,35.3
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,26.55
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,147.2
551512,Nunnery Pontllanfraith,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,23.09
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,35.27
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,27.7
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,147.6
551512,Nunnery Pontllanfraith,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,14.83
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,29.03
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,25.68
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
551512,Nunnery Pontllanfraith,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,13.89
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,28.55
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,18.85
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
551512,Nunnery Pontllanfraith,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,26.88
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,16.48
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
551512,Nunnery Pontllanfraith,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,13.49
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,27.34
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,18.86
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
551512,Nunnery Pontllanfraith,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,13.36
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,23.23
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,16.66
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
551512,Nunnery Pontllanfraith,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
