Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,13.72
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,25.0
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,16.37
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
551512,Nunnery Pontllanfraith,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,12.64
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,25.14
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,17.33
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
551512,Nunnery Pontllanfraith,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,23.2
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,11.72
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,25.29
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,17.37
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
551512,Nunnery Pontllanfraith,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,21.21
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,18.38
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,11.52
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,21.14
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,18.34
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,21.97
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,17.13
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,11.57
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,23.13
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,15.14
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
551512,Nunnery Pontllanfraith,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,11.24
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,22.67
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,16.18
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
551512,Nunnery Pontllanfraith,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,23.6
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,23.48
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
