Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,10.63
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,22.05
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,14.27
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
551512,Nunnery Pontllanfraith,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,23.5
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,13.42
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,20.35
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,10.62
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,21.92
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.96
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
551512,Nunnery Pontllanfraith,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,22.03
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,11.82
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,22.49
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,13.45
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
551512,Nunnery Pontllanfraith,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,20.24
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
551512,Nunnery Pontllanfraith,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,19.81
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,11.36
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,20.13
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,14.1
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
551512,Nunnery Pontllanfraith,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
