Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,19.27
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,14.55
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,20.34
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,15.26
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,20.81
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,15.16
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
551512,Nunnery Pontllanfraith,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,12.03
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,20.13
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,15.42
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,21.28
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,14.39
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,19.73
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,13.33
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
551512,Nunnery Pontllanfraith,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,19.55
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,13.63
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,20.27
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,14.17
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
551512,Nunnery Pontllanfraith,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,20.66
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,14.23
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
