Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,11.44
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,20.47
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,14.45
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,15.41
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,22.44
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
551512,Nunnery Pontllanfraith,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,21.33
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,15.08
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,22.22
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,15.4
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,23.57
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,17.22
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
551512,Nunnery Pontllanfraith,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,23.14
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,15.91
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
551512,Nunnery Pontllanfraith,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,23.95
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,15.96
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
551512,Nunnery Pontllanfraith,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,25.75
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,18.67
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
551512,Nunnery Pontllanfraith,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
