Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,24.68
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,19.09
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
551512,Nunnery Pontllanfraith,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.5
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,11.79
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,31.63
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,20.26
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,68.9
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
551512,Nunnery Pontllanfraith,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.69
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,12.49
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,32.22
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,19.27
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
551512,Nunnery Pontllanfraith,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.32
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,28.58
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,18.15
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
551512,Nunnery Pontllanfraith,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,29.44
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
551512,Nunnery Pontllanfraith,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.79
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,30.61
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,18.38
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
551512,Nunnery Pontllanfraith,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.9
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,32.32
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,19.83
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
551512,Nunnery Pontllanfraith,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.82
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.9
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,12.21
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,34.55
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,21.32
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
551512,Nunnery Pontllanfraith,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.79
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,11.68
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,34.45
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,22.5
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
551512,Nunnery Pontllanfraith,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.37
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,84.1
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,118.8
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,12.99
