Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,45.09
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,20.51
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,114.9
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,188.0
551512,Nunnery Pontllanfraith,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.55
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.5
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,37.88
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,21.15
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,158.7
551512,Nunnery Pontllanfraith,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.49
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,17.57
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,33.4
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,22.8
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
551512,Nunnery Pontllanfraith,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.35
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,17.75
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,37.85
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,21.52
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
551512,Nunnery Pontllanfraith,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,13.62
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,36.55
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,21.18
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,81.3
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,151.9
551512,Nunnery Pontllanfraith,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.87
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,39.26
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,25.5
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,96.3
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,164.3
551512,Nunnery Pontllanfraith,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.77
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,12.66
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,36.2
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,24.31
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
551512,Nunnery Pontllanfraith,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.21
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,125.2
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,15.83
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,45.82
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,24.34
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,107.4
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,189.5
551512,Nunnery Pontllanfraith,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,32.82
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,97.8
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,135.4
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,14.02
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,49.46
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,25.27
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,126.1
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,203.9
551512,Nunnery Pontllanfraith,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.8
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.7
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,16.12
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,43.44
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,25.89
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,96.2
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,179.9
551512,Nunnery Pontllanfraith,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
