Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.66
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.2
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,14.91
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,42.38
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,29.17
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,96.8
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
551512,Nunnery Pontllanfraith,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.65
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,28.4
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,17.93
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,39.95
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,32.59
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
551512,Nunnery Pontllanfraith,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.08
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,18.58
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,45.92
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,38.2
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,190.8
551512,Nunnery Pontllanfraith,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.08
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,17.72
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,50.72
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,34.07
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,122.0
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,212.0
551512,Nunnery Pontllanfraith,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.31
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,19.09
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,41.05
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,36.17
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,84.8
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,170.7
551512,Nunnery Pontllanfraith,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.78
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.3
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.7
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,39.41
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,40.11
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,95.8
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
551512,Nunnery Pontllanfraith,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,168.5
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.47
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.8
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,29.19
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,37.11
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,33.97
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
551512,Nunnery Pontllanfraith,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.6
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.65
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,29.34
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,37.22
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,46.58
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.3
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
551512,Nunnery Pontllanfraith,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,195.5
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.24
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,29.93
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,34.94
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,31.77
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
551512,Nunnery Pontllanfraith,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,134.7
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
