Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.97
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,31.49
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,33.88
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,33.08
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
551512,Nunnery Pontllanfraith,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.01
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.99
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.1
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,31.16
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,34.96
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,32.6
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,144.7
551512,Nunnery Pontllanfraith,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.59
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,26.45
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,34.17
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,31.28
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
551512,Nunnery Pontllanfraith,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.71
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,24.48
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,36.51
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,33.63
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,151.6
551512,Nunnery Pontllanfraith,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.4
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.93
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,24.31
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,37.15
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,43.2
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
551512,Nunnery Pontllanfraith,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,179.5
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.14
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,20.74
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,36.09
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,33.23
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
551512,Nunnery Pontllanfraith,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.32
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.75
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.6
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,19.8
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,49.03
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,36.63
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,106.7
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,203.8
551512,Nunnery Pontllanfraith,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.77
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.7
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,19.81
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,38.12
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,29.63
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
551512,Nunnery Pontllanfraith,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.95
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,23.42
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,40.18
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,27.68
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.4
551512,Nunnery Pontllanfraith,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
