Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,19.67
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,34.76
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,30.11
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
551512,Nunnery Pontllanfraith,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.18
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,30.1
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,19.74
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,35.16
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,25.26
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,146.3
551512,Nunnery Pontllanfraith,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.95
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,30.2
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,15.95
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,36.4
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,29.33
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
551512,Nunnery Pontllanfraith,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.29
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,30.3
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,17.48
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,34.92
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,25.91
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
551512,Nunnery Pontllanfraith,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.08
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,30.1
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,19.61
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,35.38
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,28.38
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
551512,Nunnery Pontllanfraith,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.98
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.1
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,17.55
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,35.5
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,28.51
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
551512,Nunnery Pontllanfraith,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,19.56
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,33.45
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,26.08
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
551512,Nunnery Pontllanfraith,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.32
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.6
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.5
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,21.53
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,35.51
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,29.07
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.8
551512,Nunnery Pontllanfraith,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.42
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.71
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.7
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.7
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,21.72
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,35.57
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,30.19
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
551512,Nunnery Pontllanfraith,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
