Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.73
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.23
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.6
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,21.19
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,39.66
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,31.49
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,84.5
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,168.0
551512,Nunnery Pontllanfraith,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.2
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.81
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,20.11
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,41.76
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,33.79
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,90.5
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,175.5
551512,Nunnery Pontllanfraith,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,141.6
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,21.09
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,34.91
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,32.68
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
551512,Nunnery Pontllanfraith,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.9
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.45
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,21.95
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,43.08
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,31.56
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,85.4
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,178.9
551512,Nunnery Pontllanfraith,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,15.96
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,34.14
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,29.16
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
551512,Nunnery Pontllanfraith,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.39
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,17.21
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,43.49
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,28.32
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,98.6
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
551512,Nunnery Pontllanfraith,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.58
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,28.8
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,16.43
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,45.68
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,33.78
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,108.5
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,189.2
551512,Nunnery Pontllanfraith,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,13.94
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,41.0
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,31.87
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,171.8
551512,Nunnery Pontllanfraith,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.3
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,17.65
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,31.94
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,28.46
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.2
551512,Nunnery Pontllanfraith,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
