Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.4
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,21.2
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,28.77
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,30.83
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
551512,Nunnery Pontllanfraith,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,18.63
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,29.19
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,28.58
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
551512,Nunnery Pontllanfraith,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.35
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,26.66
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,32.64
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,27.82
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
551512,Nunnery Pontllanfraith,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,22.42
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,38.4
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,25.94
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
551512,Nunnery Pontllanfraith,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.86
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,18.26
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,38.74
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,24.66
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
551512,Nunnery Pontllanfraith,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.46
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.13
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,17.95
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,37.88
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,32.82
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
551512,Nunnery Pontllanfraith,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.4
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.71
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.9
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,14.46
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,42.76
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,21.52
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,107.8
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
551512,Nunnery Pontllanfraith,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.88
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,101.2
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,137.9
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,12.23
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,55.9
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,15.95
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,165.2
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,233.6
551512,Nunnery Pontllanfraith,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.31
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.4
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,48.04
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,26.12
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,113.6
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,200.3
551512,Nunnery Pontllanfraith,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
