Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,43.12
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,16.68
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,116.6
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
551512,Nunnery Pontllanfraith,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.28
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,12.91
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,41.21
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,16.77
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,105.6
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,170.7
551512,Nunnery Pontllanfraith,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.48
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,13.18
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,41.25
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,18.94
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
551512,Nunnery Pontllanfraith,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,15.72
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,34.83
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,18.7
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
551512,Nunnery Pontllanfraith,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.14
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,14.51
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,39.47
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,18.88
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,98.3
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,164.2
551512,Nunnery Pontllanfraith,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,35.09
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,20.71
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
551512,Nunnery Pontllanfraith,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.04
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,22.89
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,42.55
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,23.86
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,175.7
551512,Nunnery Pontllanfraith,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,17.34
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,40.37
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,21.6
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,88.9
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,168.7
551512,Nunnery Pontllanfraith,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.96
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.1
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.4
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,24.28
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,50.1
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,23.89
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,110.1
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,207.9
551512,Nunnery Pontllanfraith,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.61
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.58
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.6
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
