Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,29.93
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,58.27
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,27.86
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,118.9
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,239.9
551512,Nunnery Pontllanfraith,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.61
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.3
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,26.66
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,55.05
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,24.1
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,124.5
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,227.4
551512,Nunnery Pontllanfraith,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.57
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.76
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.4
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.74
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,30.67
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,49.49
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,26.54
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,95.5
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,205.3
551512,Nunnery Pontllanfraith,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.69
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.08
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,107.7
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.11
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,24.07
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,49.31
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,29.17
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,101.7
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,205.2
551512,Nunnery Pontllanfraith,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.94
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,16.07
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,36.4
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,29.39
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,74.1
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
551512,Nunnery Pontllanfraith,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,15.89
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,34.35
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,142.4
551512,Nunnery Pontllanfraith,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.56
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,18.4
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,40.22
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,20.91
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,87.1
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,167.7
551512,Nunnery Pontllanfraith,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.35
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.6
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,15.07
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,46.1
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,20.72
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,192.1
551512,Nunnery Pontllanfraith,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.92
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.7
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,20.5
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,48.99
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,20.18
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,111.5
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,204.4
551512,Nunnery Pontllanfraith,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.97
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.6
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
