Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,16.39
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,54.8
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,27.83
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,127.7
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,228.1
551512,Nunnery Pontllanfraith,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.26
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.9
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,17.42
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,47.53
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,24.79
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,107.3
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,198.7
551512,Nunnery Pontllanfraith,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.34
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,21.65
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,35.8
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,23.31
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
551512,Nunnery Pontllanfraith,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,21.01
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,28.39
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,24.68
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
551512,Nunnery Pontllanfraith,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,21.78
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,29.31
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,22.77
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
551512,Nunnery Pontllanfraith,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.6
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,27.36
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,35.08
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,24.42
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,145.6
551512,Nunnery Pontllanfraith,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.6
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,30.97
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,35.5
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,25.19
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,148.8
551512,Nunnery Pontllanfraith,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,26.57
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,30.67
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,33.41
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,128.4
551512,Nunnery Pontllanfraith,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,140.3
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,31.72
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,35.82
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,30.3
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,149.6
551512,Nunnery Pontllanfraith,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.05
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,19.96
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,36.05
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,21.26
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,70.1
