Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,151.8
551512,Nunnery Pontllanfraith,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,22.9
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,26.12
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,35.01
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,20.21
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
551512,Nunnery Pontllanfraith,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.7
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,25.82
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,30.69
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,26.56
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
551512,Nunnery Pontllanfraith,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.6
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,21.85
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,30.92
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,23.58
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
551512,Nunnery Pontllanfraith,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.6
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,24.09
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,28.47
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,24.88
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
551512,Nunnery Pontllanfraith,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.5
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,33.26
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,26.89
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,15.09
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.8
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
551512,Nunnery Pontllanfraith,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.51
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.4
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,36.62
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,28.31
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,17.53
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.4
551512,Nunnery Pontllanfraith,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.4
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,25.35
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,25.66
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,17.36
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
551512,Nunnery Pontllanfraith,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.4
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,23.85
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,30.58
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,24.91
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
551512,Nunnery Pontllanfraith,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.4
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,16.12
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,32.78
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,20.8
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
551512,Nunnery Pontllanfraith,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
