Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.4
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,15.94
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,29.68
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,21.71
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
551512,Nunnery Pontllanfraith,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.4
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,16.59
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,23.74
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,30.25
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
551512,Nunnery Pontllanfraith,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.3
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,15.02
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,25.33
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,21.25
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
551512,Nunnery Pontllanfraith,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.3
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,13.35
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,18.28
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,21.57
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.3
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,14.8
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,17.85
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,19.89
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,22.3
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,18.09
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,18.12
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,22.3
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,12.76
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,19.44
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,15.86
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,22.3
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,12.49
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,22.3
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,12.18
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,18.37
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.04
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
