Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,22.3
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,17.56
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,14.91
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,22.3
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,18.48
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,13.72
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,22.4
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,12.18
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,16.85
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.4
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,16.26
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,13.49
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,22.4
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,16.72
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,13.02
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,22.5
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,10.49
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,17.92
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,14.38
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,22.5
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,17.41
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,17.41
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,22.5
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,16.38
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,14.75
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,22.6
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,16.45
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,13.76
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
