Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,22.6
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.79
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,15.91
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,14.32
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,22.7
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,17.37
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,14.07
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,22.8
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,16.5
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,14.28
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,22.9
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,10.51
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,16.77
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,13.34
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,22.9
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,10.51
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,15.54
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,12.23
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,16.74
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,12.79
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,17.26
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,23.2
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,16.58
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,12.96
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
