Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,13.25
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,16.82
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,13.1
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.96
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,12.55
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,17.68
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,13.02
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,18.04
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,13.15
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,23.6
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,17.37
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,16.93
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.18
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,15.44
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,15.88
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,17.86
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,15.44
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
