Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,17.75
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,14.47
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,18.44
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,11.94
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,18.39
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,14.1
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,18.2
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.16
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,11.5
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,18.31
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,14.5
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,18.59
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,13.89
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,19.17
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,14.63
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,19.78
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,14.98
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,13.75
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,24.73
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,13.95
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
551512,Nunnery Pontllanfraith,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
