Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,13.45
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,22.24
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,14.84
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
551512,Nunnery Pontllanfraith,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,21.23
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,16.11
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,12.59
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,20.73
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,16.07
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,12.87
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,19.54
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,15.58
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,19.98
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,16.67
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,11.92
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,19.46
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,18.05
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,20.23
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,18.57
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
551512,Nunnery Pontllanfraith,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,22.06
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,18.13
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
551512,Nunnery Pontllanfraith,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,12.63
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,25.11
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,18.74
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
551512,Nunnery Pontllanfraith,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
