Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,28.1
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,21.57
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
551512,Nunnery Pontllanfraith,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,15.95
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,26.9
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,21.2
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
551512,Nunnery Pontllanfraith,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.8
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,11.71
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,33.44
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,20.75
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
551512,Nunnery Pontllanfraith,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,12.73
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,29.75
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,19.12
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
551512,Nunnery Pontllanfraith,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,13.62
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,31.27
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,20.6
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
551512,Nunnery Pontllanfraith,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,14.72
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,29.38
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,23.07
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
551512,Nunnery Pontllanfraith,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,28.05
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,23.18
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
551512,Nunnery Pontllanfraith,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,18.94
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,27.91
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,26.16
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
551512,Nunnery Pontllanfraith,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,18.76
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,30.12
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,28.7
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
551512,Nunnery Pontllanfraith,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.23
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,17.37
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,40.99
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,27.22
