Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,92.3
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,169.6
551512,Nunnery Pontllanfraith,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.59
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,18.92
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,34.24
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,34.44
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
551512,Nunnery Pontllanfraith,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,17.93
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,34.33
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,26.05
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
551512,Nunnery Pontllanfraith,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.02
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.11
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,18.44
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,36.79
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,28.27
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
551512,Nunnery Pontllanfraith,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.17
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,17.1
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,37.02
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,28.0
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
551512,Nunnery Pontllanfraith,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.94
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,16.7
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,45.27
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,28.61
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,104.9
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,188.4
551512,Nunnery Pontllanfraith,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.38
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,17.61
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,40.85
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,26.44
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,88.8
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,169.6
551512,Nunnery Pontllanfraith,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.83
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,17.84
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,41.2
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,29.15
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,170.3
551512,Nunnery Pontllanfraith,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.5
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,20.75
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,40.41
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,35.4
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
551512,Nunnery Pontllanfraith,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.39
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,25.65
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,41.92
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,29.06
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,172.9
551512,Nunnery Pontllanfraith,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
