Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.85
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,23.09
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,39.51
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,33.86
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,162.9
551512,Nunnery Pontllanfraith,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.15
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,19.31
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,39.89
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,30.1
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
551512,Nunnery Pontllanfraith,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.43
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,19.33
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,43.54
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,30.97
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,94.5
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,180.2
551512,Nunnery Pontllanfraith,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.82
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.3
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,20.17
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,38.92
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,25.85
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,162.6
551512,Nunnery Pontllanfraith,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.69
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,24.68
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,47.42
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,29.18
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,94.3
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,195.1
551512,Nunnery Pontllanfraith,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.51
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.02
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.4
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,29.63
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,46.05
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,41.29
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,189.4
551512,Nunnery Pontllanfraith,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.9
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.2
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.02
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.27
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,28.9
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,35.89
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,39.36
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.3
551512,Nunnery Pontllanfraith,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.36
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.75
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,29.76
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,38.13
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,32.52
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
551512,Nunnery Pontllanfraith,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.42
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.32
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.6
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,31.63
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,41.0
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,24.97
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
551512,Nunnery Pontllanfraith,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
