Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.27
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.28
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.2
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.4
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,31.62
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,42.26
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.71
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,174.9
551512,Nunnery Pontllanfraith,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.87
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.56
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.4
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,32.76
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,43.18
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,30.51
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.7
551512,Nunnery Pontllanfraith,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,28.28
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,40.28
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,31.15
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
551512,Nunnery Pontllanfraith,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.17
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.7
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,23.02
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,42.3
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,33.37
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,81.3
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
551512,Nunnery Pontllanfraith,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,138.9
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.57
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.8
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,25.68
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,40.02
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,38.23
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,167.0
551512,Nunnery Pontllanfraith,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.69
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.02
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.8
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,29.41
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,41.86
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,33.34
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.3
551512,Nunnery Pontllanfraith,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.88
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.77
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.7
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,31.91
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,40.53
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,33.9
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,167.5
551512,Nunnery Pontllanfraith,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,141.6
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.77
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,22.32
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,40.3
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,32.41
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,80.1
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,167.1
551512,Nunnery Pontllanfraith,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.93
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.1
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.4
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,16.22
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,43.64
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,27.08
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
551512,Nunnery Pontllanfraith,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
