Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.44
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.47
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,17.06
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,38.96
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,28.25
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,87.1
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
551512,Nunnery Pontllanfraith,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.27
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,20.92
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,35.92
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,38.37
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.3
551512,Nunnery Pontllanfraith,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,158.3
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.06
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,25.5
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,37.46
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,23.13
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
551512,Nunnery Pontllanfraith,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.52
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,22.58
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,38.48
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,21.33
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,81.8
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,159.1
551512,Nunnery Pontllanfraith,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,24.13
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,34.32
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,32.19
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
551512,Nunnery Pontllanfraith,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.46
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,37.13
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,24.15
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,98.9
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,155.2
551512,Nunnery Pontllanfraith,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,12.83
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,29.89
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,25.39
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
551512,Nunnery Pontllanfraith,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,13.33
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,27.97
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,29.71
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
551512,Nunnery Pontllanfraith,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,34.29
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,24.6
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,143.3
551512,Nunnery Pontllanfraith,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
