Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.92
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,15.71
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,33.43
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,30.09
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.6
551512,Nunnery Pontllanfraith,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,23.62
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,31.22
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
551512,Nunnery Pontllanfraith,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,15.92
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,29.56
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,25.88
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
551512,Nunnery Pontllanfraith,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,15.43
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,28.18
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,27.44
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
551512,Nunnery Pontllanfraith,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,15.88
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,30.61
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,23.46
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
551512,Nunnery Pontllanfraith,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,15.25
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,32.12
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,26.43
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
551512,Nunnery Pontllanfraith,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.29
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,15.4
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,40.15
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,17.46
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,105.9
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
551512,Nunnery Pontllanfraith,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.4
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,19.33
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,37.38
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,15.55
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,93.3
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,154.6
551512,Nunnery Pontllanfraith,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.71
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,12.59
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,32.05
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,16.77
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
551512,Nunnery Pontllanfraith,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.24
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
