Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.53
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,40.64
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,18.59
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,108.7
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,171.1
551512,Nunnery Pontllanfraith,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.52
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,13.47
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,37.34
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,18.15
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,97.4
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,156.4
551512,Nunnery Pontllanfraith,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.92
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.34
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,30.73
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,23.61
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
551512,Nunnery Pontllanfraith,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,14.97
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,29.1
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,23.68
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
551512,Nunnery Pontllanfraith,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.86
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,14.62
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,29.49
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,22.0
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
551512,Nunnery Pontllanfraith,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,19.52
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,32.36
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,21.22
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
551512,Nunnery Pontllanfraith,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,15.92
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,26.01
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,22.56
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
551512,Nunnery Pontllanfraith,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,16.28
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,29.09
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,24.11
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
551512,Nunnery Pontllanfraith,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,19.42
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,28.64
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,20.68
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
551512,Nunnery Pontllanfraith,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
