Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,17.16
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,34.88
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,21.02
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
551512,Nunnery Pontllanfraith,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.16
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,15.97
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,41.14
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,28.67
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,171.9
551512,Nunnery Pontllanfraith,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.45
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,19.53
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,31.84
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,26.7
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
551512,Nunnery Pontllanfraith,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,15.76
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,26.42
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,24.41
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
551512,Nunnery Pontllanfraith,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,27.6
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,22.93
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
551512,Nunnery Pontllanfraith,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,12.07
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,34.9
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,22.42
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
551512,Nunnery Pontllanfraith,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,13.03
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,35.23
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,23.67
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
551512,Nunnery Pontllanfraith,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,28.28
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,24.42
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
551512,Nunnery Pontllanfraith,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,18.99
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,30.16
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,27.92
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,126.0
551512,Nunnery Pontllanfraith,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
