Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,23.22
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,28.92
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,25.26
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
551512,Nunnery Pontllanfraith,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.89
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,23.35
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,34.52
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,25.16
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
551512,Nunnery Pontllanfraith,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,19.05
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,30.02
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,24.03
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
551512,Nunnery Pontllanfraith,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,20.41
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,32.92
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,22.25
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
551512,Nunnery Pontllanfraith,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,13.69
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,27.81
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,16.81
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
551512,Nunnery Pontllanfraith,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.56
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,42.38
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,20.95
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,108.5
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
551512,Nunnery Pontllanfraith,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,16.22
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,33.2
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,23.12
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
551512,Nunnery Pontllanfraith,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,22.12
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,36.79
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,26.3
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
551512,Nunnery Pontllanfraith,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,21.78
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,34.56
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,28.38
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
551512,Nunnery Pontllanfraith,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
