Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,21.34
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,31.38
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,24.77
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
551512,Nunnery Pontllanfraith,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,16.12
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,30.01
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,24.7
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
551512,Nunnery Pontllanfraith,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,14.56
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,30.59
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,22.23
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
551512,Nunnery Pontllanfraith,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,31.05
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,20.49
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
551512,Nunnery Pontllanfraith,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.2
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,15.29
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,26.37
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,20.96
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
551512,Nunnery Pontllanfraith,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,16.49
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,33.5
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,25.87
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,141.7
551512,Nunnery Pontllanfraith,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,24.88
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,20.99
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,23.04
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,17.55
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,27.99
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
551512,Nunnery Pontllanfraith,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,17.84
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,28.62
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,22.06
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
551512,Nunnery Pontllanfraith,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,14.21
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,24.69
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,18.17
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
