Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,20.03
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,19.15
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,22.39
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
551512,Nunnery Pontllanfraith,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,19.63
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,18.75
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,20.72
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
551512,Nunnery Pontllanfraith,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,23.37
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,17.59
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,18.79
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,24.5
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,18.15
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,21.28
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,19.02
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,22.64
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,28.41
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
551512,Nunnery Pontllanfraith,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,12.24
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,20.92
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,22.18
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
551512,Nunnery Pontllanfraith,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,25.88
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,21.33
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
551512,Nunnery Pontllanfraith,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,12.1
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,21.49
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,19.36
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
551512,Nunnery Pontllanfraith,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.2
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,13.88
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,21.15
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,22.88
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
551512,Nunnery Pontllanfraith,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
