Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,19.2
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,17.66
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,18.82
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,16.92
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,17.47
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,15.27
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,18.26
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,12.98
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.6
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,10.17
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,23.57
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.28
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
551512,Nunnery Pontllanfraith,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,11.46
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,18.11
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,15.9
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,15.34
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,19.98
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,16.19
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
551512,Nunnery Pontllanfraith,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,19.25
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,16.01
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
551512,Nunnery Pontllanfraith,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
