Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,17.63
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,16.13
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,18.27
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,17.41
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,20.01
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,13.37
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,20.14
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,14.79
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,10.91
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,19.19
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,13.63
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
551512,Nunnery Pontllanfraith,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,18.94
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,12.41
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,19.11
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,13.53
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,18.1
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,12.47
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
