Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,19.1
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,12.96
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,18.06
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,13.31
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,20.4
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,13.3
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,24.35
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,15.78
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
551512,Nunnery Pontllanfraith,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,24.91
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,16.43
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
551512,Nunnery Pontllanfraith,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,24.62
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,16.09
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
551512,Nunnery Pontllanfraith,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,26.44
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
551512,Nunnery Pontllanfraith,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,26.42
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,14.01
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
551512,Nunnery Pontllanfraith,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,27.43
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,14.47
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
551512,Nunnery Pontllanfraith,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
