Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,27.54
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,14.55
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
551512,Nunnery Pontllanfraith,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.57
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,28.98
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,14.48
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
551512,Nunnery Pontllanfraith,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,27.72
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,15.11
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
551512,Nunnery Pontllanfraith,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,27.5
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,16.35
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
551512,Nunnery Pontllanfraith,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,11.64
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,27.75
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,16.44
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
551512,Nunnery Pontllanfraith,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,25.93
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
551512,Nunnery Pontllanfraith,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.92
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,11.92
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,26.98
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,16.32
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
551512,Nunnery Pontllanfraith,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.46
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,26.92
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,17.05
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
551512,Nunnery Pontllanfraith,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,21.9
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,15.6
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
551512,Nunnery Pontllanfraith,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
