Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,12.24
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,22.25
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,16.65
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
551512,Nunnery Pontllanfraith,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,12.95
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,24.35
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,16.94
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
551512,Nunnery Pontllanfraith,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,25.41
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,17.97
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,25.82
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,18.48
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
551512,Nunnery Pontllanfraith,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,13.98
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,23.93
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,22.02
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
551512,Nunnery Pontllanfraith,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,13.59
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,25.25
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,25.02
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
551512,Nunnery Pontllanfraith,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,14.52
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,25.41
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,21.37
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
551512,Nunnery Pontllanfraith,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,14.33
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,28.64
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,26.8
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
551512,Nunnery Pontllanfraith,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,14.01
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,32.93
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,21.54
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
551512,Nunnery Pontllanfraith,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.4
