Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,15.76
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,28.7
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,24.18
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
551512,Nunnery Pontllanfraith,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,14.0
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,33.23
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,27.46
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
551512,Nunnery Pontllanfraith,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,14.34
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,31.72
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,26.34
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
551512,Nunnery Pontllanfraith,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,15.2
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,34.43
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,28.26
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
551512,Nunnery Pontllanfraith,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,14.86
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,33.25
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,27.63
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
551512,Nunnery Pontllanfraith,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,20.56
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,31.87
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,27.03
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
551512,Nunnery Pontllanfraith,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,23.22
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,29.11
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,27.83
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
551512,Nunnery Pontllanfraith,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,18.45
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,27.99
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
551512,Nunnery Pontllanfraith,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,23.66
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,35.67
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,28.41
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
551512,Nunnery Pontllanfraith,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.45
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
