Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,18.77
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,40.27
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,28.22
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,167.4
551512,Nunnery Pontllanfraith,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.74
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,17.93
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,39.57
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,36.89
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,92.9
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
551512,Nunnery Pontllanfraith,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,154.6
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.13
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,24.93
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,39.93
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,29.03
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,166.2
551512,Nunnery Pontllanfraith,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,21.44
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,36.72
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,34.08
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
551512,Nunnery Pontllanfraith,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.55
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.3
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,17.46
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,38.15
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,42.82
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,100.2
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,159.3
551512,Nunnery Pontllanfraith,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.97
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.28
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,18.52
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,43.32
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,40.8
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,100.9
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,181.5
551512,Nunnery Pontllanfraith,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.6
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.05
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,17.75
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,39.12
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,40.07
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
551512,Nunnery Pontllanfraith,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,168.0
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.31
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,17.4
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,40.13
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,43.24
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
551512,Nunnery Pontllanfraith,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,181.3
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.47
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,19.76
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,41.0
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,37.32
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,82.3
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,171.1
551512,Nunnery Pontllanfraith,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,157.2
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,20.58
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,34.46
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,30.8
