Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
551512,Nunnery Pontllanfraith,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.3
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,20.3
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,37.17
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,35.58
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
551512,Nunnery Pontllanfraith,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,19.5
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,40.41
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,42.92
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,96.2
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,168.9
551512,Nunnery Pontllanfraith,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,179.7
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.26
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.64
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,23.24
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,39.58
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,36.45
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
551512,Nunnery Pontllanfraith,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.38
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.1
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,23.96
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,47.87
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,42.63
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,201.5
551512,Nunnery Pontllanfraith,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,178.7
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.04
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,22.84
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,43.14
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,45.57
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,94.2
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
551512,Nunnery Pontllanfraith,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.59
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,19.24
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,38.38
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,31.59
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.7
551512,Nunnery Pontllanfraith,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.68
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.23
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,17.5
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,38.74
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,36.31
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
551512,Nunnery Pontllanfraith,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.88
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.55
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,19.71
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,36.99
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,44.34
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
551512,Nunnery Pontllanfraith,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,184.1
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.61
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,18.52
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,38.52
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,38.24
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
551512,Nunnery Pontllanfraith,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,160.8
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
