Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.21
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.46
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,20.06
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,42.99
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,40.19
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,100.2
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,180.4
551512,Nunnery Pontllanfraith,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,169.4
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.67
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.9
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,18.35
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,54.54
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,43.48
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,134.2
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,228.3
551512,Nunnery Pontllanfraith,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,182.5
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.12
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.26
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,18.79
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,46.6
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,45.78
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,113.1
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,195.2
551512,Nunnery Pontllanfraith,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,192.3
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.67
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,19.77
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,50.33
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,39.25
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,108.8
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,209.6
551512,Nunnery Pontllanfraith,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,164.8
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.5
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,20.43
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,48.14
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,41.38
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,109.6
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,201.3
551512,Nunnery Pontllanfraith,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,173.9
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,21.8
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,43.01
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,35.43
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,89.8
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,179.9
551512,Nunnery Pontllanfraith,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.86
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,25.72
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,37.05
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,40.21
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
551512,Nunnery Pontllanfraith,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,23.58
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,40.9
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,36.89
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
551512,Nunnery Pontllanfraith,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,18.79
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,38.6
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,38.65
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
551512,Nunnery Pontllanfraith,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,162.0
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
