Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,21.03
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,31.23
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,33.45
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
551512,Nunnery Pontllanfraith,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,21.32
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,30.34
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,27.73
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
551512,Nunnery Pontllanfraith,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,25.52
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,28.16
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,28.16
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
551512,Nunnery Pontllanfraith,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,24.5
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,28.24
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,27.85
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,118.7
551512,Nunnery Pontllanfraith,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,30.77
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,28.93
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,34.18
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
551512,Nunnery Pontllanfraith,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.3
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.4
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,25.12
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,34.51
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,34.18
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
551512,Nunnery Pontllanfraith,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.13
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.96
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,22.42
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,39.69
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,33.81
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,169.0
551512,Nunnery Pontllanfraith,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.44
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.1
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,21.96
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,42.47
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,41.41
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
551512,Nunnery Pontllanfraith,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.89
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,118.2
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,21.36
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,41.54
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,45.15
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,91.9
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,171.3
551512,Nunnery Pontllanfraith,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,187.0
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
