Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.06
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,23.29
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,35.11
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,34.25
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
551512,Nunnery Pontllanfraith,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,143.1
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.03
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,24.64
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,29.63
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,29.67
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
551512,Nunnery Pontllanfraith,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,20.65
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,27.76
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,32.74
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
551512,Nunnery Pontllanfraith,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,21.68
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,29.82
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,23.74
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
551512,Nunnery Pontllanfraith,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,27.27
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,36.54
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,22.74
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
551512,Nunnery Pontllanfraith,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.49
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,23.67
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,36.79
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,26.37
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,152.5
551512,Nunnery Pontllanfraith,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.42
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,20.53
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,29.02
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,27.98
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
551512,Nunnery Pontllanfraith,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,19.1
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,35.96
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,28.85
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
551512,Nunnery Pontllanfraith,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,22.93
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,32.91
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,26.95
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
551512,Nunnery Pontllanfraith,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
