Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.77
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,20.12
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,35.75
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,32.97
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
551512,Nunnery Pontllanfraith,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.57
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.4
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,21.51
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,37.32
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,37.3
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
551512,Nunnery Pontllanfraith,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,21.59
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,31.45
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,21.52
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
551512,Nunnery Pontllanfraith,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.99
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,18.95
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,37.28
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,23.28
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,154.1
551512,Nunnery Pontllanfraith,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,19.35
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,32.72
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,19.8
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
551512,Nunnery Pontllanfraith,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,19.81
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,30.99
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,19.89
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
551512,Nunnery Pontllanfraith,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,22.59
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,29.41
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,19.22
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
551512,Nunnery Pontllanfraith,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,22.73
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,28.56
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,17.81
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
551512,Nunnery Pontllanfraith,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,24.16
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,32.19
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,22.8
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
551512,Nunnery Pontllanfraith,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.93
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
