Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,21.89
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,35.71
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,29.74
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
551512,Nunnery Pontllanfraith,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.36
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,25.93
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,39.64
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,29.03
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,107.7
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
551512,Nunnery Pontllanfraith,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,24.53
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,35.45
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,29.67
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,150.7
551512,Nunnery Pontllanfraith,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,19.6
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,27.96
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,25.93
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
551512,Nunnery Pontllanfraith,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,19.16
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,29.72
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,21.89
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
551512,Nunnery Pontllanfraith,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.98
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,31.87
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,22.07
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
551512,Nunnery Pontllanfraith,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,17.27
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,25.57
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,24.73
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
551512,Nunnery Pontllanfraith,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,25.74
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,24.97
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,19.81
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
551512,Nunnery Pontllanfraith,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,15.09
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,24.3
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,23.32
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
551512,Nunnery Pontllanfraith,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,100.4
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
